Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,15.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,13.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,26.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,9.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,13.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,33.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,92.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,142.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,139.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,15.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,13.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,85.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,144.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,61.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,16.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,95.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,154.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,139.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,11.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,12.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,36.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,104.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,152.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,65.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,167.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,13.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,40.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,123.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,169.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,72.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,197.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,feeder,,L2 Active Power,kW,9.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,feeder,,L1 Active Power,kW,34.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,feeder,,N Current (RMS),A,105.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,146.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,67.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,182.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,feeder,,L1 Active Power,kW,38.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,feeder,,N Current (RMS),A,119.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,163.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,169.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,feeder,,L1 Active Power,kW,36.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,feeder,,N Current (RMS),A,107.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,151.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,65.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,172.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,feeder,,L1 Active Power,kW,34.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,feeder,,N Current (RMS),A,103.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,145.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,62.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,161.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,feeder,,L1 Active Power,kW,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,feeder,,N Current (RMS),A,108.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
