Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,146.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,168.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,feeder,,L3 Active Power,kW,14.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,feeder,,L1 Active Power,kW,29.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,feeder,,N Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,125.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,56.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,139.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,feeder,,L3 Active Power,kW,14.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,feeder,,L2 Active Power,kW,12.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,feeder,,L1 Active Power,kW,32.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,feeder,,N Current (RMS),A,84.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,134.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,58.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,141.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,feeder,,L3 Active Power,kW,16.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,feeder,,L2 Active Power,kW,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,feeder,,L1 Active Power,kW,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,feeder,,N Current (RMS),A,88.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,144.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,66.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,167.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,feeder,,L3 Active Power,kW,21.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,feeder,,L2 Active Power,kW,19.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,feeder,,L1 Active Power,kW,41.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,feeder,,N Current (RMS),A,89.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,89.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,172.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,40.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,72.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,158.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,15.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,32.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,80.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,133.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.89
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,131.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,11.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,13.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,35.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,97.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,148.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,151.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,28.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,119.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,62.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,156.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,12.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,30.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,85.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,127.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,66.84
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,168.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,16.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,29.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,123.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,64.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,157.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,11.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,29.38
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,121.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.04
