Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.26
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.28
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,28.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.36
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,10.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,10.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.75
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.35
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.87
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.95
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.58
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.73
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.32
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.14
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.59
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,10.68
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.71
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.94
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.23
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,feeder,,L1 Active Power,kW,9.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
