Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,feeder,,L1 Active Power,kW,10.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,feeder,,L3 Active Power,kW,9.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,feeder,,L2 Active Power,kW,8.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,feeder,,L1 Active Power,kW,9.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,feeder,,L1 Active Power,kW,10.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,feeder,,L3 Active Power,kW,9.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,feeder,,L1 Active Power,kW,11.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,feeder,,L2 Active Power,kW,12.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,feeder,,L1 Active Power,kW,10.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,feeder,,L3 Active Power,kW,11.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,feeder,,L1 Active Power,kW,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,feeder,,L1 Active Power,kW,12.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,feeder,,L3 Active Power,kW,13.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,feeder,,L1 Active Power,kW,14.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,feeder,,N Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,45.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,feeder,,L3 Active Power,kW,14.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,feeder,,L1 Active Power,kW,16.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
