Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,feeder,,L3 Active Power,kW,15.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,feeder,,L1 Active Power,kW,20.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,feeder,,N Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,49.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,feeder,,L3 Active Power,kW,17.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,feeder,,L1 Active Power,kW,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,feeder,,N Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,feeder,,L3 Active Power,kW,11.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,feeder,,L2 Active Power,kW,12.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,feeder,,L1 Active Power,kW,20.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,feeder,,N Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,51.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,feeder,,L3 Active Power,kW,12.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,feeder,,L2 Active Power,kW,12.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,feeder,,L1 Active Power,kW,19.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,feeder,,N Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,50.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,feeder,,L3 Active Power,kW,13.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,feeder,,L1 Active Power,kW,23.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,feeder,,N Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,138.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,feeder,,L3 Active Power,kW,14.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,feeder,,L2 Active Power,kW,15.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,feeder,,L1 Active Power,kW,23.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,feeder,,N Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,96.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,57.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,126.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,feeder,,L3 Active Power,kW,14.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,feeder,,L2 Active Power,kW,10.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,feeder,,L1 Active Power,kW,26.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,feeder,,N Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,62.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,147.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,feeder,,L3 Active Power,kW,19.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,feeder,,L2 Active Power,kW,10.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,feeder,,L1 Active Power,kW,26.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,feeder,,N Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,109.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,59.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,140.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,feeder,,L3 Active Power,kW,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,feeder,,L2 Active Power,kW,10.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,feeder,,L1 Active Power,kW,27.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,feeder,,N Current (RMS),A,69.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,99.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,149.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,feeder,,L3 Active Power,kW,24.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,feeder,,L1 Active Power,kW,27.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,feeder,,N Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,102.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,113.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
