Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,60.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,feeder,,L3 Active Power,kW,22.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,feeder,,L2 Active Power,kW,17.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,feeder,,L1 Active Power,kW,31.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,feeder,,N Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,93.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,130.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,66.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,feeder,,L3 Active Power,kW,23.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,feeder,,L2 Active Power,kW,17.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,feeder,,L1 Active Power,kW,30.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,feeder,,N Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,97.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,124.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,62.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,feeder,,L3 Active Power,kW,21.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,feeder,,L1 Active Power,kW,28.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,feeder,,N Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,89.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,feeder,,L3 Active Power,kW,20.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,feeder,,L1 Active Power,kW,27.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,feeder,,N Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,feeder,,L3 Active Power,kW,19.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,feeder,,L1 Active Power,kW,28.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,feeder,,N Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,119.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,138.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,feeder,,L3 Active Power,kW,17.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,feeder,,L1 Active Power,kW,31.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,feeder,,N Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,130.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,185.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,feeder,,L3 Active Power,kW,20.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,feeder,,L2 Active Power,kW,17.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,feeder,,L1 Active Power,kW,32.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,feeder,,N Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,135.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,75.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,165.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,feeder,,L3 Active Power,kW,19.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,feeder,,L1 Active Power,kW,32.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,feeder,,N Current (RMS),A,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,133.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,152.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,feeder,,L3 Active Power,kW,20.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,feeder,,L1 Active Power,kW,27.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,feeder,,N Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,114.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,146.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,feeder,,L3 Active Power,kW,22.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,feeder,,L2 Active Power,kW,22.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,feeder,,L1 Active Power,kW,31.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,feeder,,N Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,131.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
