Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,81.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,156.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,feeder,,L3 Active Power,kW,19.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,feeder,,L1 Active Power,kW,29.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,feeder,,N Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,123.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,76.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,152.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,feeder,,L3 Active Power,kW,17.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,feeder,,L2 Active Power,kW,17.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,feeder,,L1 Active Power,kW,32.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,feeder,,N Current (RMS),A,65.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,134.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,78.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,153.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,feeder,,L3 Active Power,kW,19.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,feeder,,L2 Active Power,kW,20.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,feeder,,L1 Active Power,kW,31.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,feeder,,N Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,132.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,77.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,157.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,feeder,,L3 Active Power,kW,16.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,feeder,,L2 Active Power,kW,18.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,feeder,,L1 Active Power,kW,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,feeder,,N Current (RMS),A,92.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,160.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,79.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,160.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,feeder,,L3 Active Power,kW,21.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,feeder,,L2 Active Power,kW,20.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,feeder,,L1 Active Power,kW,33.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,feeder,,N Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,88.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,137.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,76.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,135.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,feeder,,L3 Active Power,kW,17.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,feeder,,L1 Active Power,kW,39.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,feeder,,N Current (RMS),A,103.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,168.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,81.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,183.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,feeder,,L3 Active Power,kW,19.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,feeder,,L1 Active Power,kW,39.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,feeder,,N Current (RMS),A,97.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,166.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,88.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,204.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,feeder,,L3 Active Power,kW,19.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,feeder,,L2 Active Power,kW,17.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,feeder,,L1 Active Power,kW,48.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,feeder,,N Current (RMS),A,124.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,204.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,93.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,214.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,390.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,feeder,,L3 Active Power,kW,18.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,feeder,,L2 Active Power,kW,18.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,feeder,,L1 Active Power,kW,54.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,feeder,,N Current (RMS),A,147.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,226.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,96.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,239.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,feeder,,L3 Active Power,kW,20.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,feeder,,L2 Active Power,kW,14.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,feeder,,L1 Active Power,kW,46.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,feeder,,N Current (RMS),A,124.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,194.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,87.84
