Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,214.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,feeder,,L3 Active Power,kW,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,feeder,,L2 Active Power,kW,18.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,feeder,,L1 Active Power,kW,33.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,feeder,,N Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,140.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,141.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,feeder,,L3 Active Power,kW,15.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,feeder,,L1 Active Power,kW,32.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,feeder,,N Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,136.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,142.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,feeder,,L1 Active Power,kW,33.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,feeder,,N Current (RMS),A,96.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,141.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,162.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,feeder,,L1 Active Power,kW,35.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,feeder,,N Current (RMS),A,99.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,147.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,168.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,feeder,,L1 Active Power,kW,30.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,feeder,,N Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,128.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,155.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,feeder,,L3 Active Power,kW,12.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,feeder,,L1 Active Power,kW,24.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,feeder,,N Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,103.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,60.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,feeder,,L1 Active Power,kW,23.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,feeder,,N Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,feeder,,L1 Active Power,kW,30.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,feeder,,N Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,126.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,134.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,feeder,,L1 Active Power,kW,33.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,feeder,,N Current (RMS),A,97.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,139.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,66.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,161.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,feeder,,L2 Active Power,kW,13.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,feeder,,L1 Active Power,kW,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,feeder,,N Current (RMS),A,107.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,156.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,70.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,177.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
