Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,feeder,,L1 Active Power,kW,25.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,feeder,,N Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,feeder,,L1 Active Power,kW,27.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,feeder,,N Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,65.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,153.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,feeder,,L3 Active Power,kW,11.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,feeder,,L2 Active Power,kW,11.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,feeder,,L1 Active Power,kW,26.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,feeder,,N Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,110.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,58.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,126.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,feeder,,L3 Active Power,kW,15.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,feeder,,L2 Active Power,kW,12.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,feeder,,L1 Active Power,kW,39.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,feeder,,N Current (RMS),A,104.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,161.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,168.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,feeder,,L3 Active Power,kW,21.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,feeder,,L2 Active Power,kW,13.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,feeder,,L1 Active Power,kW,43.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,feeder,,N Current (RMS),A,109.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,177.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,75.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,178.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,feeder,,L3 Active Power,kW,15.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,feeder,,L2 Active Power,kW,12.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,feeder,,L1 Active Power,kW,38.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,feeder,,N Current (RMS),A,104.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,160.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,72.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,188.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,feeder,,L3 Active Power,kW,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,feeder,,L2 Active Power,kW,11.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,feeder,,L1 Active Power,kW,32.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,feeder,,N Current (RMS),A,87.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,134.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,67.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,173.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,feeder,,L3 Active Power,kW,10.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,feeder,,L1 Active Power,kW,34.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,feeder,,N Current (RMS),A,104.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,144.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,70.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,195.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,feeder,,L3 Active Power,kW,14.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,feeder,,L1 Active Power,kW,43.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,feeder,,N Current (RMS),A,123.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,177.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,81.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,230.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,feeder,,L3 Active Power,kW,14.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,feeder,,L2 Active Power,kW,12.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,feeder,,L1 Active Power,kW,45.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,feeder,,N Current (RMS),A,136.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,189.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,89.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,260.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,feeder,,L3 Active Power,kW,15.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,feeder,,L2 Active Power,kW,13.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,feeder,,L1 Active Power,kW,45.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,feeder,,N Current (RMS),A,129.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,187.6
