Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,86.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,244.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,feeder,,L3 Active Power,kW,12.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,feeder,,L2 Active Power,kW,10.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,feeder,,L1 Active Power,kW,34.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,feeder,,N Current (RMS),A,93.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,142.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,69.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,192.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,feeder,,L3 Active Power,kW,14.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,feeder,,L2 Active Power,kW,13.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,feeder,,L1 Active Power,kW,39.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,feeder,,N Current (RMS),A,105.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,163.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,73.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,202.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,feeder,,L2 Active Power,kW,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,feeder,,L1 Active Power,kW,34.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,feeder,,N Current (RMS),A,100.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,144.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,71.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,204.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,feeder,,L3 Active Power,kW,10.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,feeder,,L1 Active Power,kW,46.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,feeder,,N Current (RMS),A,143.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,193.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,83.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,240.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,feeder,,L2 Active Power,kW,12.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,feeder,,L1 Active Power,kW,42.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,feeder,,N Current (RMS),A,126.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,175.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,75.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,216.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,feeder,,L2 Active Power,kW,12.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,feeder,,L1 Active Power,kW,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,feeder,,N Current (RMS),A,127.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,173.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,71.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,197.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,feeder,,L3 Active Power,kW,11.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,feeder,,L2 Active Power,kW,13.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,feeder,,L1 Active Power,kW,37.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,feeder,,N Current (RMS),A,103.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,157.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,65.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,174.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,feeder,,L2 Active Power,kW,10.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,feeder,,L1 Active Power,kW,26.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,feeder,,N Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,111.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,140.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,feeder,,L1 Active Power,kW,26.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,feeder,,N Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,57.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,152.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:00:00.000+00:00,feeder,,L2 Active Power,kW,17.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:00:00.000+00:00,feeder,,L1 Active Power,kW,29.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:00:00.000+00:00,feeder,,N Current (RMS),A,72.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,121.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
