Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:10:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,feeder,,L1 Active Power,kW,10.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,feeder,,L1 Active Power,kW,11.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,feeder,,L1 Active Power,kW,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,feeder,,L1 Active Power,kW,9.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,feeder,,L1 Active Power,kW,9.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,feeder,,L1 Active Power,kW,10.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,37.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,feeder,,L1 Active Power,kW,11.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,feeder,,L1 Active Power,kW,12.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,feeder,,L1 Active Power,kW,14.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,41.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,feeder,,L2 Active Power,kW,8.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,feeder,,L1 Active Power,kW,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,feeder,,N Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
