Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,feeder,,L3 Active Power,kW,7.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,feeder,,L1 Active Power,kW,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,feeder,,L2 Active Power,kW,8.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,feeder,,L1 Active Power,kW,15.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,42.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,feeder,,L3 Active Power,kW,10.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,feeder,,L1 Active Power,kW,19.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,feeder,,N Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,feeder,,L3 Active Power,kW,10.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,feeder,,L2 Active Power,kW,11.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,feeder,,L1 Active Power,kW,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,feeder,,N Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,feeder,,L2 Active Power,kW,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,feeder,,L1 Active Power,kW,25.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,feeder,,N Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,55.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,127.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,feeder,,L3 Active Power,kW,13.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,feeder,,L1 Active Power,kW,29.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,feeder,,N Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,122.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,59.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,135.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,feeder,,L3 Active Power,kW,13.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,feeder,,L2 Active Power,kW,11.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,feeder,,L1 Active Power,kW,27.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,feeder,,N Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,114.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,58.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,128.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,feeder,,L3 Active Power,kW,14.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,feeder,,L2 Active Power,kW,9.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,feeder,,L1 Active Power,kW,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,feeder,,N Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,58.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,141.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,feeder,,L3 Active Power,kW,15.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,feeder,,L2 Active Power,kW,11.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,feeder,,L1 Active Power,kW,31.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,feeder,,N Current (RMS),A,83.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,132.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,65.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,171.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,feeder,,L3 Active Power,kW,15.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,feeder,,L2 Active Power,kW,15.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,feeder,,L1 Active Power,kW,35.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,feeder,,N Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,146.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
