Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,68.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,159.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,feeder,,L3 Active Power,kW,18.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,feeder,,L1 Active Power,kW,37.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,feeder,,N Current (RMS),A,93.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,154.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,69.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,162.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,feeder,,L3 Active Power,kW,16.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,feeder,,L1 Active Power,kW,35.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,feeder,,N Current (RMS),A,87.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,148.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,145.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,feeder,,L3 Active Power,kW,17.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,feeder,,L2 Active Power,kW,14.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,feeder,,L1 Active Power,kW,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,feeder,,N Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,146.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,138.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,feeder,,L3 Active Power,kW,16.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,feeder,,L1 Active Power,kW,33.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,feeder,,N Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,140.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,feeder,,L3 Active Power,kW,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,feeder,,L2 Active Power,kW,14.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,feeder,,L1 Active Power,kW,35.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,feeder,,N Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,148.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,160.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,feeder,,L3 Active Power,kW,17.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,feeder,,L1 Active Power,kW,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,feeder,,N Current (RMS),A,92.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,161.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,71.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,150.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,feeder,,L3 Active Power,kW,17.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,feeder,,L2 Active Power,kW,18.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,feeder,,L1 Active Power,kW,41.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,feeder,,N Current (RMS),A,94.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,171.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,74.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,145.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,feeder,,L2 Active Power,kW,17.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,feeder,,L1 Active Power,kW,39.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,feeder,,N Current (RMS),A,93.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,162.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,143.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,feeder,,L3 Active Power,kW,17.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,feeder,,L2 Active Power,kW,18.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,feeder,,L1 Active Power,kW,39.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,feeder,,N Current (RMS),A,85.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,163.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,143.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,feeder,,L3 Active Power,kW,17.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,feeder,,L2 Active Power,kW,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,feeder,,L1 Active Power,kW,35.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,feeder,,N Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,148.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,140.4
