Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,feeder,,L3 Active Power,kW,18.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,feeder,,L2 Active Power,kW,16.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,feeder,,L1 Active Power,kW,35.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,feeder,,N Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,147.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,148.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,feeder,,L3 Active Power,kW,16.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,feeder,,L2 Active Power,kW,15.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,feeder,,L1 Active Power,kW,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,feeder,,N Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,149.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,79.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,166.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,feeder,,L3 Active Power,kW,19.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,feeder,,L1 Active Power,kW,41.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,feeder,,N Current (RMS),A,104.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,172.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,88.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,195.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,feeder,,L3 Active Power,kW,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,feeder,,L1 Active Power,kW,41.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,feeder,,N Current (RMS),A,110.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,172.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,78.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,174.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,feeder,,L3 Active Power,kW,17.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,feeder,,L2 Active Power,kW,15.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,feeder,,L1 Active Power,kW,37.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,feeder,,N Current (RMS),A,88.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,156.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,87.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,199.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,feeder,,L3 Active Power,kW,20.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,feeder,,L1 Active Power,kW,38.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,feeder,,N Current (RMS),A,91.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,160.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,89.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,203.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,374.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,feeder,,L3 Active Power,kW,20.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,feeder,,L1 Active Power,kW,38.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,feeder,,N Current (RMS),A,82.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,88.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,162.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,84.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,179.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,feeder,,L3 Active Power,kW,20.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,feeder,,L1 Active Power,kW,29.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,feeder,,N Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,123.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,77.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,164.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,feeder,,L1 Active Power,kW,31.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,feeder,,N Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,132.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,74.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,149.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,feeder,,L3 Active Power,kW,16.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,feeder,,L1 Active Power,kW,38.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,feeder,,N Current (RMS),A,97.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,161.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,83.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,179.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,feeder,,L3 Active Power,kW,17.37
