Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,feeder,,L1 Active Power,kW,46.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,feeder,,N Current (RMS),A,134.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,191.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,87.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,204.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,feeder,,L2 Active Power,kW,19.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,feeder,,L1 Active Power,kW,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,feeder,,N Current (RMS),A,104.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,172.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,84.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,191.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,feeder,,L2 Active Power,kW,20.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,feeder,,L1 Active Power,kW,35.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,feeder,,N Current (RMS),A,83.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,146.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,75.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,154.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,feeder,,L3 Active Power,kW,22.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,feeder,,L2 Active Power,kW,19.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,feeder,,L1 Active Power,kW,36.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,feeder,,N Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,95.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,150.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,75.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,155.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,feeder,,L3 Active Power,kW,21.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,feeder,,L1 Active Power,kW,30.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,feeder,,N Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,126.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,70.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,153.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,feeder,,L3 Active Power,kW,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,feeder,,L2 Active Power,kW,15.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,feeder,,L1 Active Power,kW,22.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,feeder,,N Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,feeder,,L3 Active Power,kW,15.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,feeder,,L1 Active Power,kW,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,feeder,,N Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,feeder,,L2 Active Power,kW,13.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,feeder,,L1 Active Power,kW,23.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,feeder,,N Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,58.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,136.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,feeder,,L2 Active Power,kW,15.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,feeder,,L1 Active Power,kW,32.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,feeder,,N Current (RMS),A,78.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,133.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,70.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,170.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,feeder,,L3 Active Power,kW,13.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,feeder,,L2 Active Power,kW,16.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,feeder,,L1 Active Power,kW,28.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,feeder,,N Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,121.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,65.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,152.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,feeder,,L3 Active Power,kW,13.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,feeder,,L2 Active Power,kW,13.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,feeder,,L1 Active Power,kW,21.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,feeder,,N Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
