Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,59.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,feeder,,L3 Active Power,kW,22.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,feeder,,L2 Active Power,kW,12.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,feeder,,L1 Active Power,kW,21.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,feeder,,N Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,54.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,feeder,,L1 Active Power,kW,21.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,feeder,,N Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,137.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,feeder,,L1 Active Power,kW,33.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,feeder,,N Current (RMS),A,95.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,136.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,65.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,178.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,feeder,,L1 Active Power,kW,38.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,feeder,,N Current (RMS),A,117.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,159.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,75.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,214.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,feeder,,L3 Active Power,kW,13.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,feeder,,L1 Active Power,kW,21.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,feeder,,N Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,feeder,,L3 Active Power,kW,14.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,feeder,,L2 Active Power,kW,11.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,feeder,,L1 Active Power,kW,24.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,feeder,,N Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,57.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,138.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,feeder,,L3 Active Power,kW,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,feeder,,L1 Active Power,kW,27.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,feeder,,N Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,58.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,147.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,feeder,,L3 Active Power,kW,14.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,feeder,,L1 Active Power,kW,31.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,feeder,,N Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,131.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,63.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,161.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,feeder,,L3 Active Power,kW,13.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,feeder,,L1 Active Power,kW,32.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,feeder,,N Current (RMS),A,82.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,132.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,65.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,175.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,feeder,,L3 Active Power,kW,12.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,feeder,,L1 Active Power,kW,24.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,feeder,,N Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
