Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,52.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,feeder,,L3 Active Power,kW,13.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,feeder,,L2 Active Power,kW,11.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,feeder,,L1 Active Power,kW,24.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,feeder,,N Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,101.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,feeder,,L3 Active Power,kW,11.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,feeder,,L2 Active Power,kW,13.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,feeder,,L1 Active Power,kW,25.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,feeder,,N Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,108.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,124.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,feeder,,L3 Active Power,kW,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,feeder,,L2 Active Power,kW,12.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,feeder,,L1 Active Power,kW,33.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,feeder,,N Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,138.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,145.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,feeder,,L3 Active Power,kW,13.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,feeder,,L2 Active Power,kW,13.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,feeder,,L1 Active Power,kW,34.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,feeder,,N Current (RMS),A,84.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,140.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,60.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,149.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,feeder,,L3 Active Power,kW,14.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,feeder,,L1 Active Power,kW,22.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,feeder,,N Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,94.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,49.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,feeder,,L3 Active Power,kW,12.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,feeder,,L2 Active Power,kW,10.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,feeder,,L1 Active Power,kW,25.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,feeder,,N Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,feeder,,L3 Active Power,kW,14.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,feeder,,L2 Active Power,kW,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,feeder,,L1 Active Power,kW,26.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,feeder,,N Current (RMS),A,61.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,110.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,feeder,,L3 Active Power,kW,13.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,feeder,,L2 Active Power,kW,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,feeder,,L1 Active Power,kW,31.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,feeder,,N Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,131.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,62.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,feeder,,L3 Active Power,kW,14.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,feeder,,L2 Active Power,kW,12.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,feeder,,L1 Active Power,kW,34.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,feeder,,N Current (RMS),A,84.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,141.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,64.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,137.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:20:00.000+00:00,feeder,,L3 Active Power,kW,19.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:20:00.000+00:00,feeder,,L2 Active Power,kW,12.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:20:00.000+00:00,feeder,,L1 Active Power,kW,32.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:20:00.000+00:00,feeder,,N Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,133.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
