Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,57.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,146.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,feeder,,L3 Active Power,kW,12.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,feeder,,L2 Active Power,kW,17.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,feeder,,L1 Active Power,kW,34.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,feeder,,N Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,142.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,141.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,feeder,,L2 Active Power,kW,14.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,feeder,,L1 Active Power,kW,37.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,feeder,,N Current (RMS),A,102.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,153.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,65.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,170.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,feeder,,L3 Active Power,kW,14.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,feeder,,L1 Active Power,kW,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,feeder,,N Current (RMS),A,123.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,177.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,74.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,210.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,feeder,,L1 Active Power,kW,40.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,feeder,,N Current (RMS),A,122.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,166.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,transformer,,Temperature,C,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,70.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,200.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,feeder,,L2 Active Power,kW,11.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,feeder,,L1 Active Power,kW,39.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,feeder,,N Current (RMS),A,119.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,162.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,transformer,,Temperature,C,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,67.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,192.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,feeder,,L2 Active Power,kW,11.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,feeder,,L1 Active Power,kW,36.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,feeder,,N Current (RMS),A,110.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,153.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,68.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,194.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,feeder,,L2 Active Power,kW,12.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,feeder,,L1 Active Power,kW,35.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,feeder,,N Current (RMS),A,100.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,145.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,transformer,,Temperature,C,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,69.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,187.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,feeder,,L2 Active Power,kW,12.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,feeder,,L1 Active Power,kW,31.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,feeder,,N Current (RMS),A,82.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,129.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,transformer,,Temperature,C,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,64.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,164.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,feeder,,L1 Active Power,kW,32.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,feeder,,N Current (RMS),A,88.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,134.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,transformer,,Temperature,C,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,60.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,160.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,feeder,,L3 Active Power,kW,12.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,feeder,,L1 Active Power,kW,32.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,feeder,,N Current (RMS),A,86.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,134.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,transformer,,Temperature,C,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
