Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,feeder,,L1 Active Power,kW,11.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,feeder,,L1 Active Power,kW,19.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,feeder,,N Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,44.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,feeder,,L3 Active Power,kW,10.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,feeder,,L1 Active Power,kW,20.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,feeder,,N Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,44.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,feeder,,L3 Active Power,kW,11.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,feeder,,L1 Active Power,kW,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,feeder,,N Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,93.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,46.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,feeder,,L3 Active Power,kW,10.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,feeder,,L2 Active Power,kW,8.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,feeder,,L1 Active Power,kW,21.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,feeder,,N Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,feeder,,L1 Active Power,kW,20.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,feeder,,N Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,48.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,feeder,,L1 Active Power,kW,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,feeder,,N Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,121.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,feeder,,L3 Active Power,kW,12.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,feeder,,L2 Active Power,kW,10.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,feeder,,L1 Active Power,kW,25.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,feeder,,N Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,106.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
