Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,feeder,,L3 Active Power,kW,16.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,feeder,,L1 Active Power,kW,31.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,feeder,,N Current (RMS),A,73.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,128.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,68.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,149.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,feeder,,L3 Active Power,kW,17.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,feeder,,L1 Active Power,kW,30.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,feeder,,N Current (RMS),A,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,126.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,68.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,144.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,feeder,,L3 Active Power,kW,17.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,feeder,,L2 Active Power,kW,13.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,feeder,,L1 Active Power,kW,30.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,feeder,,N Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,126.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,65.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,140.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,feeder,,L3 Active Power,kW,20.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,feeder,,L2 Active Power,kW,22.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,feeder,,L1 Active Power,kW,34.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,feeder,,N Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,143.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,147.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,feeder,,L3 Active Power,kW,18.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,feeder,,L2 Active Power,kW,18.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,feeder,,L1 Active Power,kW,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,feeder,,N Current (RMS),A,77.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,148.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,72.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,162.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,feeder,,L3 Active Power,kW,17.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,feeder,,L1 Active Power,kW,34.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,feeder,,N Current (RMS),A,84.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,144.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,72.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,164.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,feeder,,L3 Active Power,kW,17.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,feeder,,L1 Active Power,kW,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,feeder,,N Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,128.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,70.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,150.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,feeder,,L3 Active Power,kW,21.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,feeder,,L2 Active Power,kW,15.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,feeder,,L1 Active Power,kW,34.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,feeder,,N Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,143.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,37.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,75.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,159.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,feeder,,L3 Active Power,kW,17.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,feeder,,L2 Active Power,kW,17.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,feeder,,L1 Active Power,kW,32.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,feeder,,N Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,135.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,78.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,177.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,feeder,,L2 Active Power,kW,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,feeder,,L1 Active Power,kW,28.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,feeder,,N Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,119.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,71.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,149.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,feeder,,L3 Active Power,kW,18.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,feeder,,L1 Active Power,kW,33.83
