Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,feeder,,N Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,141.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,171.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,feeder,,L3 Active Power,kW,15.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,feeder,,L2 Active Power,kW,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,feeder,,L1 Active Power,kW,32.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,feeder,,N Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,135.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,141.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,feeder,,L2 Active Power,kW,16.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,feeder,,L1 Active Power,kW,35.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,feeder,,N Current (RMS),A,86.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,148.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,74.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,159.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,feeder,,L3 Active Power,kW,16.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,feeder,,L1 Active Power,kW,33.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,feeder,,N Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,138.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,70.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,154.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,feeder,,L2 Active Power,kW,17.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,feeder,,L1 Active Power,kW,32.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,feeder,,N Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,135.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,132.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,feeder,,L3 Active Power,kW,15.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,feeder,,L1 Active Power,kW,41.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,feeder,,N Current (RMS),A,110.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,174.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,80.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,188.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,feeder,,L2 Active Power,kW,18.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,feeder,,L1 Active Power,kW,41.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,feeder,,N Current (RMS),A,110.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,174.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,82.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,194.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,feeder,,L3 Active Power,kW,16.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,feeder,,L1 Active Power,kW,38.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,feeder,,N Current (RMS),A,94.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,161.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,81.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,181.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,feeder,,L1 Active Power,kW,36.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,feeder,,N Current (RMS),A,90.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,153.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,165.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,feeder,,L2 Active Power,kW,16.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,feeder,,L1 Active Power,kW,33.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,feeder,,N Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,138.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,136.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,feeder,,L2 Active Power,kW,17.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,feeder,,L1 Active Power,kW,38.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,feeder,,N Current (RMS),A,93.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,159.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
