Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,164.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,feeder,,L3 Active Power,kW,16.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,feeder,,L2 Active Power,kW,17.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,feeder,,L1 Active Power,kW,43.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,feeder,,N Current (RMS),A,113.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,182.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,164.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,feeder,,L3 Active Power,kW,20.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,feeder,,L2 Active Power,kW,19.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,feeder,,L1 Active Power,kW,48.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,feeder,,N Current (RMS),A,125.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,201.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,84.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,193.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,feeder,,L3 Active Power,kW,19.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,feeder,,L2 Active Power,kW,20.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,feeder,,L1 Active Power,kW,44.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,feeder,,N Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,183.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,84.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,188.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,feeder,,L3 Active Power,kW,24.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,feeder,,L2 Active Power,kW,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,feeder,,L1 Active Power,kW,41.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,feeder,,N Current (RMS),A,86.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,102.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,171.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,152.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,feeder,,L3 Active Power,kW,21.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,feeder,,L2 Active Power,kW,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,feeder,,L1 Active Power,kW,40.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,feeder,,N Current (RMS),A,87.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,167.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,72.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,147.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,feeder,,L2 Active Power,kW,14.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,feeder,,L1 Active Power,kW,40.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,feeder,,N Current (RMS),A,107.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,166.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,75.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,174.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,feeder,,L3 Active Power,kW,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,feeder,,L1 Active Power,kW,42.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,feeder,,N Current (RMS),A,113.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,175.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,83.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,216.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,feeder,,L1 Active Power,kW,43.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,feeder,,N Current (RMS),A,128.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,182.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,75.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,198.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,feeder,,L2 Active Power,kW,13.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,feeder,,L1 Active Power,kW,42.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,feeder,,N Current (RMS),A,125.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,177.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,71.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,190.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:00:00.000+00:00,feeder,,L1 Active Power,kW,46.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:00:00.000+00:00,feeder,,N Current (RMS),A,146.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,196.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
