Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,162.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,feeder,,L1 Active Power,kW,32.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,feeder,,N Current (RMS),A,89.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,134.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,transformer,,Temperature,C,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,58.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,147.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,feeder,,L2 Active Power,kW,12.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,feeder,,L1 Active Power,kW,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,feeder,,N Current (RMS),A,112.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,158.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,transformer,,Temperature,C,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,66.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,180.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,feeder,,L1 Active Power,kW,37.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,feeder,,N Current (RMS),A,110.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,152.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,transformer,,Temperature,C,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,72.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,197.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,feeder,,L2 Active Power,kW,10.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,feeder,,L1 Active Power,kW,34.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,feeder,,N Current (RMS),A,103.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,143.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,transformer,,Temperature,C,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,67.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,182.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,feeder,,L2 Active Power,kW,11.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,feeder,,L1 Active Power,kW,35.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,feeder,,N Current (RMS),A,99.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,144.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,transformer,,Temperature,C,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,65.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,168.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,feeder,,L2 Active Power,kW,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,feeder,,L1 Active Power,kW,34.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,feeder,,N Current (RMS),A,92.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,140.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,transformer,,Temperature,C,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,171.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,feeder,,L3 Active Power,kW,15.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,feeder,,L2 Active Power,kW,13.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,feeder,,L1 Active Power,kW,37.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,feeder,,N Current (RMS),A,90.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,154.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,transformer,,Temperature,C,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,67.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,155.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,feeder,,L3 Active Power,kW,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,feeder,,L1 Active Power,kW,35.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,feeder,,N Current (RMS),A,91.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,144.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,156.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,feeder,,L3 Active Power,kW,14.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,feeder,,L2 Active Power,kW,13.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,feeder,,L1 Active Power,kW,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,feeder,,N Current (RMS),A,99.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,156.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,transformer,,Temperature,C,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,69.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,173.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,feeder,,L3 Active Power,kW,13.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,feeder,,L1 Active Power,kW,34.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,feeder,,N Current (RMS),A,95.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,141.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,transformer,,Temperature,C,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.32
