Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,63.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,163.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,feeder,,L3 Active Power,kW,15.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,feeder,,L2 Active Power,kW,12.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,feeder,,L1 Active Power,kW,20.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,feeder,,N Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,transformer,,Temperature,C,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,60.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,145.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,feeder,,L1 Active Power,kW,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,feeder,,N Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,transformer,,Temperature,C,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,52.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,133.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,feeder,,L1 Active Power,kW,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,feeder,,N Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,transformer,,Temperature,C,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,140.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,feeder,,L3 Active Power,kW,9.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,feeder,,L1 Active Power,kW,32.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,feeder,,N Current (RMS),A,92.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,135.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,transformer,,Temperature,C,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,176.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,feeder,,L3 Active Power,kW,15.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,feeder,,L1 Active Power,kW,35.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,feeder,,N Current (RMS),A,90.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,146.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,transformer,,Temperature,C,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,70.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,185.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,feeder,,L3 Active Power,kW,11.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,feeder,,L1 Active Power,kW,32.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,feeder,,N Current (RMS),A,87.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,133.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,transformer,,Temperature,C,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,70.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,191.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,feeder,,L1 Active Power,kW,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,feeder,,N Current (RMS),A,83.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,125.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,transformer,,Temperature,C,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,68.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,187.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,feeder,,L1 Active Power,kW,29.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,feeder,,N Current (RMS),A,79.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,122.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,transformer,,Temperature,C,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,168.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,feeder,,L1 Active Power,kW,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,feeder,,N Current (RMS),A,109.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,151.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,transformer,,Temperature,C,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,71.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,203.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,feeder,,L3 Active Power,kW,12.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,feeder,,L1 Active Power,kW,39.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,feeder,,N Current (RMS),A,119.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,161.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,transformer,,Temperature,C,11.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,68.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,195.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
