Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,feeder,,L1 Active Power,kW,36.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,feeder,,N Current (RMS),A,109.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,149.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,transformer,,Temperature,C,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,65.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,182.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,feeder,,L1 Active Power,kW,30.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,feeder,,N Current (RMS),A,89.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,123.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,transformer,,Temperature,C,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,154.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,feeder,,L2 Active Power,kW,12.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,feeder,,L1 Active Power,kW,28.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,feeder,,N Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,117.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,transformer,,Temperature,C,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,58.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,146.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,feeder,,L1 Active Power,kW,27.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,feeder,,N Current (RMS),A,81.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,transformer,,Temperature,C,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,159.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,feeder,,L1 Active Power,kW,28.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,feeder,,N Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,115.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,transformer,,Temperature,C,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,156.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,feeder,,L1 Active Power,kW,27.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,feeder,,N Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,transformer,,Temperature,C,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,128.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,feeder,,L1 Active Power,kW,27.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,feeder,,N Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,transformer,,Temperature,C,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,56.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,146.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,feeder,,L3 Active Power,kW,13.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,feeder,,L1 Active Power,kW,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,feeder,,N Current (RMS),A,83.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,122.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,transformer,,Temperature,C,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,138.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,feeder,,L1 Active Power,kW,27.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,feeder,,N Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,113.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,transformer,,Temperature,C,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,feeder,,L1 Active Power,kW,35.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,feeder,,N Current (RMS),A,113.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,146.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,transformer,,Temperature,C,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,60.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,163.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,feeder,,L1 Active Power,kW,24.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,feeder,,N Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
