Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,transformer,,Temperature,C,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,feeder,,L1 Active Power,kW,22.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,feeder,,N Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,93.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,transformer,,Temperature,C,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,feeder,,L2 Active Power,kW,7.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,feeder,,L1 Active Power,kW,22.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,feeder,,N Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,91.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,transformer,,Temperature,C,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,feeder,,L2 Active Power,kW,11.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,feeder,,L1 Active Power,kW,12.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,feeder,,N Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,transformer,,Temperature,C,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,transformer,,Temperature,C,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,feeder,,L1 Active Power,kW,17.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,feeder,,N Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,transformer,,Temperature,C,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,feeder,,L3 Active Power,kW,10.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,feeder,,L1 Active Power,kW,11.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,feeder,,N Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,transformer,,Temperature,C,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,transformer,,Temperature,C,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,feeder,,L1 Active Power,kW,12.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,transformer,,Temperature,C,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,feeder,,L1 Active Power,kW,11.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,transformer,,Temperature,C,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.95
