Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,transformer,,Temperature,C,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,transformer,,Temperature,C,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,transformer,,Temperature,C,11.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,feeder,,L1 Active Power,kW,7.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,transformer,,Temperature,C,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,feeder,,L1 Active Power,kW,7.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,transformer,,Temperature,C,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,transformer,,Temperature,C,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,feeder,,L1 Active Power,kW,9.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,transformer,,Temperature,C,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,transformer,,Temperature,C,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,transformer,,Temperature,C,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,transformer,,Temperature,C,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
