Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,feeder,,L1 Active Power,kW,8.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,transformer,,Temperature,C,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,feeder,,L2 Active Power,kW,6.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,transformer,,Temperature,C,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,feeder,,L2 Active Power,kW,6.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,feeder,,L1 Active Power,kW,10.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,transformer,,Temperature,C,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,feeder,,L3 Active Power,kW,5.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,transformer,,Temperature,C,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,transformer,,Temperature,C,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,transformer,,Temperature,C,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,transformer,,Temperature,C,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,transformer,,Temperature,C,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,feeder,,L1 Active Power,kW,8.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-03T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
