Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,feeder,,L3 Active Power,kW,13.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,feeder,,L2 Active Power,kW,11.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,feeder,,L1 Active Power,kW,24.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,feeder,,N Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,49.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,feeder,,L3 Active Power,kW,14.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,feeder,,L2 Active Power,kW,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,feeder,,L1 Active Power,kW,24.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,feeder,,N Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,48.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,feeder,,L3 Active Power,kW,13.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,feeder,,L1 Active Power,kW,23.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,feeder,,N Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,48.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,feeder,,L3 Active Power,kW,12.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,feeder,,L1 Active Power,kW,22.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,feeder,,N Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,48.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,feeder,,L3 Active Power,kW,12.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,feeder,,L1 Active Power,kW,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,feeder,,N Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,52.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,feeder,,L3 Active Power,kW,12.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,feeder,,L1 Active Power,kW,24.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,feeder,,N Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,101.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,108.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,feeder,,L3 Active Power,kW,12.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,feeder,,L2 Active Power,kW,9.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,feeder,,L1 Active Power,kW,26.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,feeder,,N Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,110.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,feeder,,L3 Active Power,kW,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,feeder,,L2 Active Power,kW,11.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,feeder,,L1 Active Power,kW,25.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,feeder,,N Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,107.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,56.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,feeder,,L3 Active Power,kW,13.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,feeder,,L2 Active Power,kW,10.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,feeder,,L1 Active Power,kW,24.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,feeder,,N Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,53.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,feeder,,L3 Active Power,kW,13.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,feeder,,L2 Active Power,kW,10.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,feeder,,L1 Active Power,kW,24.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,feeder,,N Current (RMS),A,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,feeder,,L3 Active Power,kW,12.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,feeder,,L2 Active Power,kW,10.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,feeder,,L1 Active Power,kW,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,feeder,,N Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
