Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,126.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,60.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,142.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,feeder,,L3 Active Power,kW,14.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,feeder,,L1 Active Power,kW,29.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,feeder,,N Current (RMS),A,68.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,123.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,60.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,131.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,feeder,,L3 Active Power,kW,19.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,feeder,,L2 Active Power,kW,14.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,feeder,,L1 Active Power,kW,29.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,feeder,,N Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,123.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,feeder,,L3 Active Power,kW,17.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,feeder,,L2 Active Power,kW,11.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,feeder,,L1 Active Power,kW,29.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,feeder,,N Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,120.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,feeder,,L3 Active Power,kW,16.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,feeder,,L1 Active Power,kW,32.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,feeder,,N Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,136.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,59.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,feeder,,L3 Active Power,kW,17.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,feeder,,L1 Active Power,kW,32.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,feeder,,N Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,133.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,62.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,130.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,feeder,,L3 Active Power,kW,17.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,feeder,,L2 Active Power,kW,16.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,feeder,,L1 Active Power,kW,33.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,feeder,,N Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,137.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,feeder,,L3 Active Power,kW,18.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,feeder,,L2 Active Power,kW,16.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,feeder,,L1 Active Power,kW,33.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,feeder,,N Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,138.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,66.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,137.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,feeder,,L3 Active Power,kW,18.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,feeder,,L2 Active Power,kW,16.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,feeder,,L1 Active Power,kW,33.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,feeder,,N Current (RMS),A,68.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,138.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,feeder,,L2 Active Power,kW,15.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,feeder,,L1 Active Power,kW,31.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,feeder,,N Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,131.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,127.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,feeder,,L3 Active Power,kW,16.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,feeder,,L1 Active Power,kW,34.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,feeder,,N Current (RMS),A,82.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,142.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.45
