Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,68.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,141.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,feeder,,L3 Active Power,kW,18.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,feeder,,L2 Active Power,kW,17.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,feeder,,L1 Active Power,kW,34.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,feeder,,N Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,142.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,feeder,,L3 Active Power,kW,20.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,feeder,,L2 Active Power,kW,20.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,feeder,,L1 Active Power,kW,36.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,feeder,,N Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,149.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,feeder,,L3 Active Power,kW,21.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,feeder,,L2 Active Power,kW,21.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,feeder,,L1 Active Power,kW,34.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,feeder,,N Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,144.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,feeder,,L3 Active Power,kW,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,feeder,,L2 Active Power,kW,23.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,feeder,,L1 Active Power,kW,33.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,feeder,,N Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,97.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,140.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,67.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,feeder,,L3 Active Power,kW,15.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,feeder,,L2 Active Power,kW,23.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,feeder,,L1 Active Power,kW,37.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,feeder,,N Current (RMS),A,84.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,155.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,74.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,141.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,feeder,,L2 Active Power,kW,22.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,feeder,,L1 Active Power,kW,32.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,feeder,,N Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,136.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,feeder,,L3 Active Power,kW,17.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,feeder,,L2 Active Power,kW,20.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,feeder,,L1 Active Power,kW,35.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,feeder,,N Current (RMS),A,73.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,147.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,135.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,feeder,,L3 Active Power,kW,17.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,feeder,,L2 Active Power,kW,17.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,feeder,,L1 Active Power,kW,40.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,feeder,,N Current (RMS),A,103.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,170.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,79.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,160.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,feeder,,L3 Active Power,kW,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,feeder,,L2 Active Power,kW,21.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,feeder,,L1 Active Power,kW,35.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,feeder,,N Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,148.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,feeder,,L2 Active Power,kW,19.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,feeder,,L1 Active Power,kW,29.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,feeder,,N Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,122.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
