Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,feeder,,L3 Active Power,kW,16.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,feeder,,L2 Active Power,kW,16.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,feeder,,L1 Active Power,kW,31.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,feeder,,N Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,130.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,feeder,,L2 Active Power,kW,17.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,feeder,,L1 Active Power,kW,30.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,feeder,,N Current (RMS),A,66.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,127.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,feeder,,L3 Active Power,kW,17.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,feeder,,L2 Active Power,kW,17.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,feeder,,L1 Active Power,kW,41.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,feeder,,N Current (RMS),A,100.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,172.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,feeder,,L3 Active Power,kW,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,feeder,,L1 Active Power,kW,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,feeder,,N Current (RMS),A,123.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,193.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,144.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,feeder,,L3 Active Power,kW,16.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,feeder,,L2 Active Power,kW,17.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,feeder,,L1 Active Power,kW,43.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,feeder,,N Current (RMS),A,114.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,182.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,71.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,153.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,feeder,,L2 Active Power,kW,18.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,feeder,,L1 Active Power,kW,33.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,feeder,,N Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,140.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,feeder,,L2 Active Power,kW,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,feeder,,L1 Active Power,kW,28.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,feeder,,N Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,120.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,feeder,,L3 Active Power,kW,16.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,feeder,,L2 Active Power,kW,17.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,feeder,,L1 Active Power,kW,33.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,feeder,,N Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,138.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,116.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,feeder,,L2 Active Power,kW,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,feeder,,L1 Active Power,kW,32.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,feeder,,N Current (RMS),A,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,134.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:20:00.000+00:00,feeder,,L2 Active Power,kW,14.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:20:00.000+00:00,feeder,,L1 Active Power,kW,28.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:20:00.000+00:00,feeder,,N Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
