Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,feeder,,L3 Active Power,kW,12.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,feeder,,L2 Active Power,kW,14.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,feeder,,L1 Active Power,kW,23.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,feeder,,N Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,feeder,,L2 Active Power,kW,12.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,feeder,,L1 Active Power,kW,36.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,feeder,,N Current (RMS),A,105.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,152.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,69.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,159.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,feeder,,L1 Active Power,kW,34.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,feeder,,N Current (RMS),A,101.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,144.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,66.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,149.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,feeder,,L3 Active Power,kW,13.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,feeder,,L2 Active Power,kW,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,feeder,,L1 Active Power,kW,36.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,feeder,,N Current (RMS),A,102.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,154.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,64.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,141.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,feeder,,L3 Active Power,kW,13.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,feeder,,L2 Active Power,kW,11.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,feeder,,L1 Active Power,kW,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,feeder,,N Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,138.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,65.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,140.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,feeder,,L3 Active Power,kW,12.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,feeder,,L2 Active Power,kW,11.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,feeder,,L1 Active Power,kW,29.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,feeder,,N Current (RMS),A,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,124.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,60.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,feeder,,L3 Active Power,kW,12.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,feeder,,L2 Active Power,kW,12.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,feeder,,L1 Active Power,kW,34.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,feeder,,N Current (RMS),A,90.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,142.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,68.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,146.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,feeder,,L3 Active Power,kW,13.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,feeder,,L2 Active Power,kW,11.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,feeder,,L1 Active Power,kW,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,feeder,,N Current (RMS),A,84.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,133.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,63.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,feeder,,L3 Active Power,kW,13.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,feeder,,L1 Active Power,kW,32.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,feeder,,N Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,135.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,27.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,62.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,139.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,feeder,,L3 Active Power,kW,10.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,feeder,,L2 Active Power,kW,12.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,feeder,,L1 Active Power,kW,34.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,feeder,,N Current (RMS),A,94.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,143.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,62.61
