Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,feeder,,L3 Active Power,kW,11.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,feeder,,L2 Active Power,kW,10.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,feeder,,L1 Active Power,kW,29.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,feeder,,N Current (RMS),A,80.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,124.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,62.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,143.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,feeder,,L3 Active Power,kW,13.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,feeder,,L1 Active Power,kW,32.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,feeder,,N Current (RMS),A,84.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,133.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,61.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,144.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,feeder,,L3 Active Power,kW,11.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,feeder,,L2 Active Power,kW,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,feeder,,L1 Active Power,kW,30.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,feeder,,N Current (RMS),A,81.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,127.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,151.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,feeder,,L3 Active Power,kW,12.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,feeder,,L2 Active Power,kW,12.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,feeder,,L1 Active Power,kW,32.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,feeder,,N Current (RMS),A,88.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,137.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,136.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,feeder,,L3 Active Power,kW,13.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,feeder,,L2 Active Power,kW,13.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,feeder,,L1 Active Power,kW,31.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,feeder,,N Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,132.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,138.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,feeder,,L2 Active Power,kW,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,feeder,,L1 Active Power,kW,29.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,feeder,,N Current (RMS),A,79.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,124.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,145.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,feeder,,L3 Active Power,kW,9.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,feeder,,L2 Active Power,kW,11.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,feeder,,L1 Active Power,kW,30.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,feeder,,N Current (RMS),A,83.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,126.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,63.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,167.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,feeder,,L2 Active Power,kW,11.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,feeder,,L1 Active Power,kW,28.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,feeder,,N Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,118.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,58.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,145.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,feeder,,L2 Active Power,kW,12.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,feeder,,L1 Active Power,kW,38.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,feeder,,N Current (RMS),A,115.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,160.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,186.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,feeder,,L3 Active Power,kW,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,feeder,,L2 Active Power,kW,12.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,feeder,,L1 Active Power,kW,33.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,feeder,,N Current (RMS),A,96.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,142.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,67.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,180.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
