Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,feeder,,L3 Active Power,kW,10.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,feeder,,L1 Active Power,kW,34.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,feeder,,N Current (RMS),A,101.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,142.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,67.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,183.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,feeder,,L3 Active Power,kW,13.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,feeder,,L1 Active Power,kW,40.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,feeder,,N Current (RMS),A,125.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,169.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,72.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,200.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,feeder,,L3 Active Power,kW,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,feeder,,L1 Active Power,kW,38.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,feeder,,N Current (RMS),A,118.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,161.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,66.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,184.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,feeder,,L3 Active Power,kW,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,feeder,,L2 Active Power,kW,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,feeder,,L1 Active Power,kW,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,feeder,,N Current (RMS),A,124.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,187.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,75.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,192.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,feeder,,L1 Active Power,kW,39.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,feeder,,N Current (RMS),A,115.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,161.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,75.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,206.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,feeder,,L3 Active Power,kW,11.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,feeder,,L2 Active Power,kW,11.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,feeder,,L1 Active Power,kW,38.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,feeder,,N Current (RMS),A,109.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,158.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,66.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,174.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,feeder,,L3 Active Power,kW,14.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,feeder,,L1 Active Power,kW,33.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,feeder,,N Current (RMS),A,92.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,141.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,transformer,,Temperature,C,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,62.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,156.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,feeder,,L3 Active Power,kW,17.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,feeder,,L2 Active Power,kW,9.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,feeder,,L1 Active Power,kW,28.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,feeder,,N Current (RMS),A,67.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,116.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,transformer,,Temperature,C,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,136.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,feeder,,L3 Active Power,kW,12.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,feeder,,L1 Active Power,kW,27.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,feeder,,N Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,113.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,transformer,,Temperature,C,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,60.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,143.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,feeder,,L1 Active Power,kW,30.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,feeder,,N Current (RMS),A,88.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,124.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,transformer,,Temperature,C,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,61.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,143.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,feeder,,L1 Active Power,kW,31.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,feeder,,N Current (RMS),A,90.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,130.2
