Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,transformer,,Temperature,C,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,138.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,feeder,,L1 Active Power,kW,31.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,feeder,,N Current (RMS),A,93.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,128.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,57.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,144.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,feeder,,L1 Active Power,kW,32.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,feeder,,N Current (RMS),A,97.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,134.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,139.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,feeder,,L3 Active Power,kW,12.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,feeder,,L1 Active Power,kW,34.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,feeder,,N Current (RMS),A,101.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,143.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,transformer,,Temperature,C,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,145.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,feeder,,L3 Active Power,kW,13.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,feeder,,L1 Active Power,kW,32.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,feeder,,N Current (RMS),A,86.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,133.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,145.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,feeder,,L3 Active Power,kW,11.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,feeder,,L1 Active Power,kW,30.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,feeder,,N Current (RMS),A,77.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,124.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,transformer,,Temperature,C,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,feeder,,L2 Active Power,kW,11.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,feeder,,L1 Active Power,kW,39.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,feeder,,N Current (RMS),A,117.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,161.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,transformer,,Temperature,C,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,151.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,feeder,,L3 Active Power,kW,11.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,feeder,,L2 Active Power,kW,9.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,feeder,,L1 Active Power,kW,33.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,feeder,,N Current (RMS),A,93.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,135.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,transformer,,Temperature,C,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,feeder,,L2 Active Power,kW,8.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,feeder,,L1 Active Power,kW,31.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,feeder,,N Current (RMS),A,95.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,127.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,transformer,,Temperature,C,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,55.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,156.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,feeder,,L1 Active Power,kW,29.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,feeder,,N Current (RMS),A,87.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,122.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,transformer,,Temperature,C,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,48.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T07:50:00.000+00:00,feeder,,L1 Active Power,kW,24.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T07:50:00.000+00:00,feeder,,N Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
