Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,feeder,,L1 Active Power,kW,9.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,transformer,,Temperature,C,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,feeder,,L1 Active Power,kW,9.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,transformer,,Temperature,C,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,feeder,,N Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,feeder,,L1 Active Power,kW,9.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,feeder,,L1 Active Power,kW,9.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,feeder,,L2 Active Power,kW,7.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,feeder,,L1 Active Power,kW,10.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,feeder,,L1 Active Power,kW,9.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
