Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,feeder,,L1 Active Power,kW,11.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,feeder,,L1 Active Power,kW,13.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,feeder,,L1 Active Power,kW,15.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,feeder,,N Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,feeder,,L3 Active Power,kW,7.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,feeder,,L1 Active Power,kW,15.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,feeder,,N Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,transformer,,Temperature,C,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,feeder,,L1 Active Power,kW,19.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,feeder,,N Current (RMS),A,50.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,transformer,,Temperature,C,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,feeder,,L1 Active Power,kW,10.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,38.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,feeder,,L1 Active Power,kW,9.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,feeder,,L1 Active Power,kW,10.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,transformer,,Temperature,C,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:20:00.000+00:00,feeder,,L1 Active Power,kW,9.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
