Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T20:00:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,63.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,27.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,112.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,119.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,15.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,131.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,77.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,168.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,16.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,128.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,76.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,154.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,20.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,22.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,31.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,129.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,71.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,19.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,20.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,28.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,117.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,18.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,19.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,28.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,20.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,29.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,120.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,67.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,20.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,19.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,127.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,74.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,135.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,21.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,31.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,131.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,77.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,19.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,20.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,32.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,137.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
