Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,132.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,18.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,26.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,19.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,25.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,53.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,107.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,74.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,156.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,18.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,28.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,121.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,45.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,138.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,17.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,25.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,17.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,36.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,86.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,155.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,83.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,191.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,16.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,44.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,116.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,185.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,82.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,192.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,16.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,45.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,123.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,187.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,82.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,187.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,19.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,127.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,16.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,20.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,30.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,124.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,66.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,17.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,17.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,31.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,132.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
