Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,16.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,33.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,140.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,50.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,69.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,17.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,15.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,32.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,135.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,68.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,17.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,13.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,30.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,124.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,53.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,67.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,147.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,19.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,20.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,99.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,12.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,14.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,34.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,85.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,140.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,63.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,127.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,16.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,33.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,138.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,62.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,11.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,14.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,124.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,62.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,14.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,14.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,87.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,144.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,43.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,65.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,120.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,14.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,33.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,138.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,48.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,60.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
