Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,14.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,14.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,30.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,127.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,61.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,18.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,14.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,33.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,75.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,136.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,65.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,132.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,17.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,17.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,22.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,57.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,19.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,16.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,25.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,63.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,15.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,12.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,39.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,105.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,161.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,transformer,,Temperature,C,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,80.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,193.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,17.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,13.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,83.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,145.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,transformer,,Temperature,C,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,67.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,141.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,17.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,16.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,41.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,95.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,168.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,transformer,,Temperature,C,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,40.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,71.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,146.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,16.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,52.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,147.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,219.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,transformer,,Temperature,C,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,84.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,195.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,11.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,41.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,121.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,173.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,transformer,,Temperature,C,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,71.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,160.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,14.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,48.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,144.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,198.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,transformer,,Temperature,C,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,79.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,190.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,12.94
