Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:50:00.000+00:00,transformer,,Temperature,C,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,61.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,139.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,15.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,12.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,30.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,127.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,transformer,,Temperature,C,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,157.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,15.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,25.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,62.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,61.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,137.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,15.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,26.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,70.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,110.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,63.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,162.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,14.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,25.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,61.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,104.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,68.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,177.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,11.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,transformer,,Temperature,C,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,30.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,95.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,127.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,transformer,,Temperature,C,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,63.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,166.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,12.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,40.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,127.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,164.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,transformer,,Temperature,C,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,70.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,190.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,31.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,133.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,transformer,,Temperature,C,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,63.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,183.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,28.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,88.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,117.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,transformer,,Temperature,C,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,142.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,33.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,113.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,137.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
