Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,transformer,,Temperature,C,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,transformer,,Temperature,C,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,transformer,,Temperature,C,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,transformer,,Temperature,C,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,transformer,,Temperature,C,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,transformer,,Temperature,C,12.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,transformer,,Temperature,C,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,feeder,,L1 Active Power,kW,9.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,transformer,,Temperature,C,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,transformer,,Temperature,C,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,33.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,transformer,,Temperature,C,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
