Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,16.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,12.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,24.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,104.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,63.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,132.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,14.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,13.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,28.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,121.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,73.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,178.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,14.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,28.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,116.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,137.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,15.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,29.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,120.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,66.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,144.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,19.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,16.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,25.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,106.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,18.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,27.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,112.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,17.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,14.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,30.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,124.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,16.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,18.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,30.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,125.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,127.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,19.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,15.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,31.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,129.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,71.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,137.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,18.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,31.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,130.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
