Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,18.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,21.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,28.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,121.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,17.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,19.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,28.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,119.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,65.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,20.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,28.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,117.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,159.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,19.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,34.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,82.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,145.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,48.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,79.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,165.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,19.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,40.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,107.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,169.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,transformer,,Temperature,C,15.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,83.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,175.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,21.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,34.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,145.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,transformer,,Temperature,C,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,140.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,20.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,14.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,48.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,128.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,86.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,200.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,87.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,185.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,26.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,48.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,119.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,111.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,202.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,84.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,173.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,351.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,16.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,17.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,49.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,136.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,206.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,78.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,163.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,39.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,109.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,163.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,transformer,,Temperature,C,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,70.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,158.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
