Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,16.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,37.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,93.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,155.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,71.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,153.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,16.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,15.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,24.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,104.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,17.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,26.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,113.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,128.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,16.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,29.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,125.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,68.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,167.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,94.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,145.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,188.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,34.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,87.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,144.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,67.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,160.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,13.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,35.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,147.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,64.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,busbar,,N Current (RMS),A,153.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,feeder,,L2 Active Power,kW,13.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,feeder,,L1 Active Power,kW,31.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,feeder,,N Current (RMS),A,81.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,131.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,feeder,,L3 Active Power,kW,14.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,feeder,,L2 Active Power,kW,12.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,feeder,,L1 Active Power,kW,30.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,feeder,,N Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,125.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,60.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,feeder,,L3 Active Power,kW,15.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,feeder,,L2 Active Power,kW,13.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,feeder,,L1 Active Power,kW,33.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,feeder,,N Current (RMS),A,84.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,139.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,66.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,busbar,,N Current (RMS),A,150.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.23
