Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:30:00.000+00:00,transformer,,Temperature,C,15.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,feeder,,L2 Active Power,kW,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,feeder,,L1 Active Power,kW,23.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,feeder,,N Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,transformer,,Temperature,C,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,12.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,32.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,83.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,133.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,transformer,,Temperature,C,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,9.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,33.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,92.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,138.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,transformer,,Temperature,C,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,12.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,11.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,32.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,135.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,59.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,149.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,10.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,34.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,94.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,141.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,59.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,144.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,12.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,29.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,75.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,122.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,transformer,,Temperature,C,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,139.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,10.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,13.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,26.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,111.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,transformer,,Temperature,C,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,49.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,16.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,38.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,106.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,159.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,transformer,,Temperature,C,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,59.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,146.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,11.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,15.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,41.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,109.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,169.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,transformer,,Temperature,C,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,63.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,157.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,11.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,107.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,165.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
