Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,transformer,,Temperature,C,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,57.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,146.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,14.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,31.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,75.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,129.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,14.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,16.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,26.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,114.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,11.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,17.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,11.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,10.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,30.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,84.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,127.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,transformer,,Temperature,C,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,59.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,161.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,10.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,11.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,32.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,89.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,133.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,transformer,,Temperature,C,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,63.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,174.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,30.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,86.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,126.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,transformer,,Temperature,C,15.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,153.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,30.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,125.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,transformer,,Temperature,C,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,124.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,11.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,30.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,78.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,125.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,transformer,,Temperature,C,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,11.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,31.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,85.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,129.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,transformer,,Temperature,C,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,146.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,30.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,81.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,127.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
