Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,146.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,30.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,124.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,61.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,162.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,29.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,76.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,121.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,60.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,159.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,11.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,18.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,30.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,125.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,15.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,15.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,30.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,124.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,60.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,31.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,85.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,132.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,transformer,,Temperature,C,13.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,30.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,124.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,11.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,9.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,31.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,88.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,129.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,transformer,,Temperature,C,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,135.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,11.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,8.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,33.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,102.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,140.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,transformer,,Temperature,C,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,156.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,35.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,111.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,147.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,transformer,,Temperature,C,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,157.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,15.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,29.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,120.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,transformer,,Temperature,C,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
