Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,12.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,28.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,77.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,119.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,27.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,transformer,,Temperature,C,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,131.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,10.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,9.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,35.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,105.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,147.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,transformer,,Temperature,C,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,148.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,39.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,124.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,164.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,transformer,,Temperature,C,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,63.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,178.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,35.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,110.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,149.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,transformer,,Temperature,C,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,60.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,171.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,8.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,23.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,64.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,transformer,,Temperature,C,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,24.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,71.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,103.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,transformer,,Temperature,C,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,21.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,transformer,,Temperature,C,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,transformer,,Temperature,C,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,transformer,,Temperature,C,12.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
