Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,transformer,,Temperature,C,12.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,transformer,,Temperature,C,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,transformer,,Temperature,C,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,transformer,,Temperature,C,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,transformer,,Temperature,C,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,transformer,,Temperature,C,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,transformer,,Temperature,C,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,transformer,,Temperature,C,13.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,transformer,,Temperature,C,13.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,9.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,transformer,,Temperature,C,13.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
