Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:40:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,32.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,feeder,,L1 Active Power,kW,9.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,feeder,,N Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,feeder,,L1 Active Power,kW,10.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,feeder,,L2 Active Power,kW,9.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,32.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,transformer,,Temperature,C,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,feeder,,L3 Active Power,kW,5.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,feeder,,L3 Active Power,kW,5.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,feeder,,L1 Active Power,kW,9.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,transformer,,Temperature,C,14.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,feeder,,L1 Active Power,kW,9.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,33.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,transformer,,Temperature,C,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,32.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,feeder,,L1 Active Power,kW,8.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
