Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,32.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,feeder,,L1 Active Power,kW,10.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,transformer,,Temperature,C,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,8.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,9.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,10.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,transformer,,Temperature,C,10.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,8.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,9.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,9.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,transformer,,Temperature,C,11.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,8.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,10.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,transformer,,Temperature,C,11.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,8.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,9.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,transformer,,Temperature,C,11.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,transformer,,Temperature,C,11.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,10.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,transformer,,Temperature,C,11.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,9.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,10.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,transformer,,Temperature,C,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,18.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,transformer,,Temperature,C,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,17.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:20:00.000+00:00,transformer,,Temperature,C,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
