Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,14.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,15.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,29.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,123.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,transformer,,Temperature,C,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,15.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,26.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,109.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,transformer,,Temperature,C,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,13.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,transformer,,Temperature,C,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,151.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,15.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,27.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,59.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,116.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,transformer,,Temperature,C,12.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,140.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,23.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,45.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,transformer,,Temperature,C,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,135.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,22.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,transformer,,Temperature,C,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,153.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,12.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,25.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,57.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,105.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,transformer,,Temperature,C,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,127.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,28.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,119.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,transformer,,Temperature,C,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,65.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,12.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,40.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,113.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,165.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,transformer,,Temperature,C,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,155.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,41.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,110.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,171.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,transformer,,Temperature,C,12.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,70.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,147.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,21.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,35.58
