Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:30:00.000+00:00,transformer,,Temperature,C,13.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,63.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,166.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,62.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,20.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,11.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,32.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,100.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,139.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,transformer,,Temperature,C,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,56.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,144.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,12.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,34.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,102.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,141.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,transformer,,Temperature,C,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,145.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,9.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,25.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,69.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,transformer,,Temperature,C,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,15.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,27.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,70.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,114.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,transformer,,Temperature,C,14.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,50.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,126.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,11.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,28.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,79.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,120.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,transformer,,Temperature,C,14.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,51.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,127.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,12.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,31.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,131.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,11.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,24.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,transformer,,Temperature,C,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,12.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,11.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,22.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
