Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,transformer,,Temperature,C,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,transformer,,Temperature,C,11.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,5.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,transformer,,Temperature,C,11.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,transformer,,Temperature,C,11.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,transformer,,Temperature,C,11.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,7.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,transformer,,Temperature,C,11.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,transformer,,Temperature,C,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,transformer,,Temperature,C,11.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,6.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,transformer,,Temperature,C,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,7.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,transformer,,Temperature,C,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-07T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
