Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,10.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,15.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,transformer,,Temperature,C,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,55.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,12.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,17.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,80.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,transformer,,Temperature,C,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,61.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,136.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,10.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,10.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,15.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,81.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,transformer,,Temperature,C,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,60.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,139.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,12.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,17.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,transformer,,Temperature,C,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,61.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,144.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,14.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,10.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,19.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,139.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,transformer,,Temperature,C,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,65.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,154.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,12.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,12.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,20.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,36.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,85.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,transformer,,Temperature,C,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,156.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,13.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,12.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,22.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,44.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,transformer,,Temperature,C,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,64.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,154.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,13.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,23.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,96.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,84.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,130.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,transformer,,Temperature,C,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,68.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,167.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,14.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,14.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,24.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,46.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,81.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,127.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,transformer,,Temperature,C,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,71.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,168.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,14.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,30.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,72.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,126.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,88.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,136.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,transformer,,Temperature,C,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,77.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,193.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.93
