Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,17.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,13.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,70.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,129.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,91.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,152.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,transformer,,Temperature,C,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,83.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,201.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,17.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,12.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,31.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,74.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,131.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,87.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,146.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,transformer,,Temperature,C,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,81.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,198.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,18.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,30.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,123.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,37.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,97.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,153.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,transformer,,Temperature,C,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,80.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,191.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,16.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,15.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,30.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,127.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,44.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,110.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,184.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,transformer,,Temperature,C,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,89.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,204.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,16.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,15.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,31.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,130.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,41.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,98.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,171.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,transformer,,Temperature,C,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,88.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,200.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,17.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,16.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,31.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,69.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,131.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,39.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,94.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,163.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,transformer,,Temperature,C,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,89.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,209.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,18.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,18.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,68.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,139.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,82.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,144.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,transformer,,Temperature,C,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,87.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,197.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,14.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,16.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,28.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,117.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,76.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,146.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,transformer,,Temperature,C,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,83.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,184.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,18.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,16.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,30.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,59.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,124.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,40.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,88.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,165.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,88.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,186.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,19.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,28.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,48.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,115.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,43.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,103.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,177.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,87.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,182.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,17.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,18.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,32.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,64.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
