Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,133.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,39.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,94.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,164.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,90.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,202.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,18.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,31.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,60.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,130.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,148.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,87.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,179.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,18.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,21.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,27.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,48.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,115.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,38.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,86.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,158.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,85.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,167.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,19.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,19.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,29.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,124.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,38.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,90.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,158.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,2.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,88.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,182.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,15.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,29.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,58.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,121.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,141.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,9.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,85.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,176.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,20.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,15.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,29.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,59.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,123.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,149.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,84.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,168.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,19.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,19.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,44.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,118.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,125.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,79.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,148.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,19.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,32.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,65.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,135.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,81.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,161.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,14.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,18.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,34.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,77.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,143.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,83.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,166.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,15.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,28.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,118.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,140.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,transformer,,Temperature,C,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,82.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,164.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,47.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,131.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,197.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.11
