Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,transformer,,Temperature,C,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,96.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,219.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,400.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,15.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,19.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,43.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,110.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,82.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,179.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,transformer,,Temperature,C,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,85.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,188.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,17.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,46.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,127.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,192.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,transformer,,Temperature,C,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,91.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,218.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,376.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,19.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,38.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,91.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,160.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,transformer,,Temperature,C,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,81.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,168.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,21.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,37.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,89.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,156.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,transformer,,Temperature,C,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,77.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,143.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,14.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,16.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,40.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,107.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,170.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,134.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,transformer,,Temperature,C,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,86.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,191.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,39.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,168.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,131.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,transformer,,Temperature,C,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,86.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,212.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,79.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,128.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,143.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,transformer,,Temperature,C,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,83.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,199.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,29.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,73.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,124.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,33.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,139.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,transformer,,Temperature,C,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,77.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,180.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,13.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,32.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,88.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,136.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,transformer,,Temperature,C,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,73.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,168.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,31.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,81.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,132.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
