Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,transformer,,Temperature,C,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,67.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,146.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,14.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,14.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,30.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,127.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,transformer,,Temperature,C,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,69.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,13.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,15.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,30.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,65.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,127.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,transformer,,Temperature,C,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,70.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,137.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,14.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,36.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,96.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,150.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,transformer,,Temperature,C,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,34.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,75.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,163.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,14.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,37.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,98.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,153.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,transformer,,Temperature,C,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,77.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,173.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,12.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,35.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,91.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,144.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,transformer,,Temperature,C,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,76.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,171.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,13.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,13.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,37.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,97.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,151.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,transformer,,Temperature,C,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,72.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,157.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,13.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,34.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,91.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,142.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,transformer,,Temperature,C,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,66.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,145.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,12.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,14.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,35.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,144.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,transformer,,Temperature,C,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,66.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,151.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,12.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,14.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,34.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,88.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,143.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,transformer,,Temperature,C,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,35.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,69.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,167.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,17.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,35.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,90.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,146.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
