Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,transformer,,Temperature,C,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,35.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,68.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,149.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,13.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,17.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,33.65
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,77.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,138.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,transformer,,Temperature,C,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,67.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,139.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,14.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,17.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,36.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,82.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,149.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,transformer,,Temperature,C,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,34.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,69.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,149.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,14.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,19.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,33.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,71.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,137.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,transformer,,Temperature,C,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,66.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,139.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,14.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,15.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,36.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,90.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,151.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,transformer,,Temperature,C,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,72.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,169.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,14.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,13.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,30.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,71.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,127.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,transformer,,Temperature,C,10.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,133.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,13.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,37.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,108.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,155.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,transformer,,Temperature,C,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,30.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,70.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,172.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,15.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,11.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,36.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,94.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,150.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,transformer,,Temperature,C,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,68.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,160.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,15.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,11.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,35.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,95.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,146.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.63
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,transformer,,Temperature,C,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,138.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,13.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,13.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,39.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,107.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,164.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,transformer,,Temperature,C,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,26.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,67.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,157.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,11.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,15.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,40.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,112.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,166.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,transformer,,Temperature,C,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
