Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,13.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,34.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,95.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,141.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,transformer,,Temperature,C,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.85
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,62.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,168.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,2.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,33.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,95.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,137.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,transformer,,Temperature,C,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,58.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,153.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,28.67
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,82.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,118.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,transformer,,Temperature,C,9.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,134.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,15.83
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,30.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,79.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,123.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.58
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,transformer,,Temperature,C,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,60.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,148.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,31.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,87.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,127.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,transformer,,Temperature,C,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,66.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,180.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,10.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,31.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,90.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,126.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.68
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.57
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,transformer,,Temperature,C,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,61.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,158.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,30.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,89.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,125.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,transformer,,Temperature,C,9.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,63.09
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,175.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,12.39
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,11.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,39.24
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,115.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,163.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.61
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.69
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.12
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.4
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,transformer,,Temperature,C,9.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,74.75
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,207.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.31
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,11.25
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,35.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,101.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,144.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.89
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.07
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,1.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,transformer,,Temperature,C,9.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,69.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,187.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.87
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,32.88
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,93.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,134.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.62
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.14
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.03
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.08
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,0.9
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,0.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,transformer,,Temperature,C,9.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.93
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,64.52
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,169.0
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.64
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
722578,ALCOTT LANE - MARSTON GREEN,2023-03-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.64
